Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
