Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
