Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
