Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
