Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
