Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
