Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
