Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
