Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.73
