Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,152.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,150.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
