Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,141.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,164.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,166.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.24
