Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,159.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
