Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
