Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,26.6
