Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
