Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
