Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,142.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,75.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,200.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,159.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
