Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
