Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,65.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,151.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,56.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,57.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,68.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,190.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,58.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,149.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,49.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
