Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
