Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
