Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.33
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.27
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.64
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
