Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.93
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.45
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.09
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
