Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
