Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
