Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
