Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,142.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,136.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
