Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,66.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,146.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,66.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,70.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,144.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
