Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.36
