Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
