Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
