Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,135.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,150.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.16
