Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
