Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
