Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,49.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
