Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
