Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.77
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
