Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.37
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.83
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.67
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
