Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
