Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,152.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
