Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
