Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,152.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,153.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,172.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,164.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
