Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
