Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,53.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,141.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,74.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,175.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,65.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
