Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
