Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,151.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,70.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,153.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
