Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,66.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,73.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,165.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,166.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,159.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,146.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,154.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,72.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,166.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
