Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
