Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
