Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
