Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
