Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,47.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,134.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.96
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
