Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.28
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.64
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.29
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.79
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.97
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,149.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.73
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.81
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
844995,Oakfield Road - Shawbirch Telford,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,29.7
