Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
