Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
