Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,70.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,139.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
