Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,69.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
