Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,76.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,70.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,162.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
