Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
