Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.3
