Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
