Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,67.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,165.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,155.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
