Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,69.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,158.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,68.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
