Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
